Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.63
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.81
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,06,N Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,78.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.63
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,05,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,13.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.23
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,29.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,06,N Current (RMS),A,63.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,120.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,05,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,13.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.05
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.22
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.57
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.67
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,06,N Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,05,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,13.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.89
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.81
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,06,N Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,05,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.05
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.73
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,06,N Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,05,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
895926,"EAGLE STREET,HEAGE",2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.62
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.35
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.74
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,06,N Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,80.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.69
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.93
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,06,N Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,78.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
