Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.33
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.97
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.64
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,06,N Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,05,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.85
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.29
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.11
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,06,N Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,05,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.48
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.91
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.06
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,06,N Current (RMS),A,47.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.31
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.45
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.04
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.17
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,06,N Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,78.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.02
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
895926,"EAGLE STREET,HEAGE",2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.63
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.54
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,06,N Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,89.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.45
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.13
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.52
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.89
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,06,N Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.83
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.47
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.24
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.99
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,06,N Current (RMS),A,48.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,104.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
