Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,05,N Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.06
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.97
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.44
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.65
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,06,N Current (RMS),A,52.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,109.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,05,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.52
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.46
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,06,N Current (RMS),A,57.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,120.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.55
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.09
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.14
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,06,N Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,14.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
895926,"EAGLE STREET,HEAGE",2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.87
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.67
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.25
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,06,N Current (RMS),A,46.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,82.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,106.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.84
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,05,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,01,N Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.86
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.77
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.34
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.14
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,06,N Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,92.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.74
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,05,N Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.99
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.83
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.66
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,06,N Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,106.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.36
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.89
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,05,N Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,01,N Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
