Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.76
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.46
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,33.53
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.77
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,06,N Current (RMS),A,73.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,138.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.66
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.42
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,05,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,01,N Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.03
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.62
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,30.08
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.78
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,06,N Current (RMS),A,63.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,124.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.14
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,01,N Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,14.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.49
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.26
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,06,N Current (RMS),A,40.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,97.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.45
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.33
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
895926,"EAGLE STREET,HEAGE",2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.47
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,32.84
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.25
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,06,N Current (RMS),A,61.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,136.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.12
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.46
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.08
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.47
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.65
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,06,N Current (RMS),A,45.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,88.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,05,N Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,14.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.68
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.59
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.57
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.28
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,06,N Current (RMS),A,51.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,95.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,98.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.84
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,05,N Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.82
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.13
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.69
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,06,N Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,103.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,89.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.57
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
