Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.19
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.22
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.63
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.31
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.29
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.36
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,06,N Current (RMS),A,60.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,98.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,118.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.85
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.48
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.23
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.59
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,30.86
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.52
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.01
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,06,N Current (RMS),A,67.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,130.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,115.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.14
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,05,N Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.88
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.36
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
895926,"EAGLE STREET,HEAGE",2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,27.43
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.99
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.76
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,06,N Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,115.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,117.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.01
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.44
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.27
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.98
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,34.56
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.26
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,06,N Current (RMS),A,54.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,93.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,144.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,81.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.85
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,01,N Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.47
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.21
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,31.38
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.29
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,06,N Current (RMS),A,46.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,98.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,134.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,85.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.72
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.21
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.87
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.19
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.57
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.83
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.12
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,06,N Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,74.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,121.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,89.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.94
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,05,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.55
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.36
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.32
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.65
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.79
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,06,N Current (RMS),A,46.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,120.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.82
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.93
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
