Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.86
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.39
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.47
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,30.66
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.08
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,06,N Current (RMS),A,49.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,128.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.22
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,13.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.49
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
895926,"EAGLE STREET,HEAGE",2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.12
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,30.59
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.78
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,06,N Current (RMS),A,51.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,128.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,72.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.94
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,05,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.79
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.65
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.68
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,06,N Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,105.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,74.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.97
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.52
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,14.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.43
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.79
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.88
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,29.69
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.68
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,06,N Current (RMS),A,60.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,84.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,124.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.86
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.51
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,15.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.88
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.65
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.49
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.58
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,06,N Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,109.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.93
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.67
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,29.28
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,06,N Current (RMS),A,60.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,122.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.05
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,01,N Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.38
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
