Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.56
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.99
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.35
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,06,N Current (RMS),A,55.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,117.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.37
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.61
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
895926,"EAGLE STREET,HEAGE",2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.69
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.61
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.16
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,06,N Current (RMS),A,48.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,70.1
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,99.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.85
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.14
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.47
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.97
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.78
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,06,N Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,101.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.67
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.19
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.76
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.73
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,06,N Current (RMS),A,52.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,108.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.13
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.83
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.06
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.48
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.41
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,06,N Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,90.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,05,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.61
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.18
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,06,N Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,82.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,93.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.59
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.67
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,05,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.11
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.36
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.51
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.37
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,06,N Current (RMS),A,40.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,103.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,62.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.44
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,05,N Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
