Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,15.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.91
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
895926,"EAGLE STREET,HEAGE",2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,28.11
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.76
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.62
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,06,N Current (RMS),A,52.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,117.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,111.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.45
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,15.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.88
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.23
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.09
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.95
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.78
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,06,N Current (RMS),A,62.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,113.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,92.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.04
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.99
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.63
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,06,N Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,79.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,84.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.57
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.79
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.81
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,06,N Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,91.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.97
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.86
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.21
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,06,N Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,83.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.58
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.38
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
895926,"EAGLE STREET,HEAGE",2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.19
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.58
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.72
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,06,N Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,80.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.94
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,05,N Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.08
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
895926,"EAGLE STREET,HEAGE",2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.99
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.78
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.05
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,06,N Current (RMS),A,45.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.32
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.99
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,05,N Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
