Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.52
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.41
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.46
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.82
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,06,N Current (RMS),A,51.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.58
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.95
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.62
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.69
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.31
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,06,N Current (RMS),A,58.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,79.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,93.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.33
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.64
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.99
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,06,N Current (RMS),A,64.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,88.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,98.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,01,N Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.27
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.51
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.11
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,06,N Current (RMS),A,65.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,110.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,104.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,05,N Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.04
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.27
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,25.01
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.85
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,06,N Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,105.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,101.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
895926,"EAGLE STREET,HEAGE",2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.62
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.82
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.65
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,06,N Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,96.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.67
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.17
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.49
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.92
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,06,N Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,77.4
