Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.29
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,05,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.98
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.02
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.31
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.78
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,06,N Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,81.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.83
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.24
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.74
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.89
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.23
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,06,N Current (RMS),A,31.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,101.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,05,N Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.32
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.22
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.21
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.06
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,06,N Current (RMS),A,43.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,82.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,110.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.74
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
895926,"EAGLE STREET,HEAGE",2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.63
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.79
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.49
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,06,N Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,90.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,86.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,14.4
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
895926,"EAGLE STREET,HEAGE",2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.51
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.72
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,06,N Current (RMS),A,45.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,99.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.66
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,05,N Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.37
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,35.19
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.82
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,06,N Current (RMS),A,71.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,146.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,14.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
