Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.71
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.33
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.57
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.53
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,06,N Current (RMS),A,53.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,109.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,03,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,14.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.16
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,31.65
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.87
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,06,N Current (RMS),A,68.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,132.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,03,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.17
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,06,N Current (RMS),A,61.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,91.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.76
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,05,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,13.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.21
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.25
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.35
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,06,N Current (RMS),A,53.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,72.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,97.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,13.9
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
895926,"EAGLE STREET,HEAGE",2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.29
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.07
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.82
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,06,N Current (RMS),A,67.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,122.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.24
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.86
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.15
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.68
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.05
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,06,N Current (RMS),A,69.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,125.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,03,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.51
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.91
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,34.33
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.07
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,06,N Current (RMS),A,78.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,81.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,142.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.24
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,05,N Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,03,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
