Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,13.3
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.62
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.14
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.77
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.73
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,06,N Current (RMS),A,49.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,73.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,103.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.05
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.72
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.61
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,13.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.04
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
895926,"EAGLE STREET,HEAGE",2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.54
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.29
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,06,N Current (RMS),A,61.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,117.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,05,N Current (RMS),A,37.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,13.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
895926,"EAGLE STREET,HEAGE",2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.84
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.27
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.03
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,06,N Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.56
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,05,N Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,12.8
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.15
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
895926,"EAGLE STREET,HEAGE",2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.25
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,32.41
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.39
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,06,N Current (RMS),A,79.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,136.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,01,N Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,12.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.05
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.22
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.83
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.94
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,06,N Current (RMS),A,67.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,124.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,01,N Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.39
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.86
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.84
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.93
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,06,N Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,110.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.49
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,05,N Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.64
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.24
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.26
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.38
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,06,N Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,80.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.25
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,05,N Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
