Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.59
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,12.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.54
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.98
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.84
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.28
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,06,N Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,107.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.72
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
895926,"EAGLE STREET,HEAGE",2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.89
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.7
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.23
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,06,N Current (RMS),A,53.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,107.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,01,N Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,11.7
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.34
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
895926,"EAGLE STREET,HEAGE",2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.97
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.33
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.45
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,06,N Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,89.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,05,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,11.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.57
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.32
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.95
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,06,N Current (RMS),A,33.1
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,89.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,03,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.27
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.15
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.35
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.24
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,06,N Current (RMS),A,56.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,126.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,85.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.02
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.86
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.57
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.66
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.44
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,06,N Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,104.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,05,N Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
