Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.54
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.27
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.76
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,06,N Current (RMS),A,39.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.73
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.92
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
895926,"EAGLE STREET,HEAGE",2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.18
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.66
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,06,N Current (RMS),A,33.3
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,05,N Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,11.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
895926,"EAGLE STREET,HEAGE",2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.11
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.01
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.96
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,06,N Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,96.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.57
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,05,N Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.41
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.72
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,06,N Current (RMS),A,53.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,94.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.52
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,05,N Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,03,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.49
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.86
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,06,N Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,05,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,04,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,03,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,11.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.98
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.49
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,06,N Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,03,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,11.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.85
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.31
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.73
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,06,N Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.89
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
