Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.31
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.54
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,03,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
895926,"EAGLE STREET,HEAGE",2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.87
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,06,N Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,03,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.25
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.16
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,06,N Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,03,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.28
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.78
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,06,N Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,04,N Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.96
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.86
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,06,N Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.51
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,06,N Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,04,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.86
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.84
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,06,N Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
