Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,03,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,10.3
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
895926,"EAGLE STREET,HEAGE",2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.22
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.95
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,06,N Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.55
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,05,N Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,03,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,10.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.21
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.11
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,06,N Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,05,N Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,03,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,10.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.15
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,06,N Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,03,N Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.01
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,06,N Current (RMS),A,32.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.14
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.76
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,06,N Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,04,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.59
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.74
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,06,N Current (RMS),A,34.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,9.9
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
895926,"EAGLE STREET,HEAGE",2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.37
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.12
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,06,N Current (RMS),A,33.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
