Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,05,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,9.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.11
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.74
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,06,N Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,03,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.51
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.92
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,06,N Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,75.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,05,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.11
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.92
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,06,N Current (RMS),A,46.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,82.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.85
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.84
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,06,N Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,05,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,04,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.82
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.29
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,06,N Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.1
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,03,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
895926,"EAGLE STREET,HEAGE",2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.46
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.09
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,06,N Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
