Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.04
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,06,N Current (RMS),A,34.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,05,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.53
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.03
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,06,N Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.09
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.78
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,06,N Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.89
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.99
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,06,N Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.64
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,05,N Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,9.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.87
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.01
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,06,N Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,05,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
895926,"EAGLE STREET,HEAGE",2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.24
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.94
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,06,N Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.43
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,05,N Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,04,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,9.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.63
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.17
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,06,N Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.43
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,04,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
