Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,9.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.62
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,06,N Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,9.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.56
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.07
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,06,N Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,05,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,04,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,9.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.58
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.97
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,06,N Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,05,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,9.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.93
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.18
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,06,N Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,05,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
895926,"EAGLE STREET,HEAGE",2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.94
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.38
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,06,N Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,04,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.05
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.51
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,06,N Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,70.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,04,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,9.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.72
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.81
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.32
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,06,N Current (RMS),A,37.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
