Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,04,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,8.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,06,N Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,64.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,05,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,04,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,8.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.12
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.17
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,06,N Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,05,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.59
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.06
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.21
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,06,N Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,05,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
895926,"EAGLE STREET,HEAGE",2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.98
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.23
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,06,N Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
895926,"EAGLE STREET,HEAGE",2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.69
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.51
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,06,N Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.2
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,05,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
895926,"EAGLE STREET,HEAGE",2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.65
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.79
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,06,N Current (RMS),A,43.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.2
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.72
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,8.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
895926,"EAGLE STREET,HEAGE",2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
895926,"EAGLE STREET,HEAGE",2024-01-21T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
