Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
895926,"EAGLE STREET,HEAGE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.23
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.34
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.67
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
895926,"EAGLE STREET,HEAGE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.43
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.06
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,49.2
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.9
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
895926,"EAGLE STREET,HEAGE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.25
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.06
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.12
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.58
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.94
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.58
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.95
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.79
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.47
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.19
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.05
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.61
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.65
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.46
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
