Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.87
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.96
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.11
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
895926,"EAGLE STREET,HEAGE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.28
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.15
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.29
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.13
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.31
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,34.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.96
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.44
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.21
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.18
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,38.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,77.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.23
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.06
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.76
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.48
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.97
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.67
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.18
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.52
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.19
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.76
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,97.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
