Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
895926,"EAGLE STREET,HEAGE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.61
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.93
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.99
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.18
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.98
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.72
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,109.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.41
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.23
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.46
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.12
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,58.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,118.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.41
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.54
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.64
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,29.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,61.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,121.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.35
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.06
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.48
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.14
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,53.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,113.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.99
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.22
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,48.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,97.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.07
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
