Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.99
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
895926,"EAGLE STREET,HEAGE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.78
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.15
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.46
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.57
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.57
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.05
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,84.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.66
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.61
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.35
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,94.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.06
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.96
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.08
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.25
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.23
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,98.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.11
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.49
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.17
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.14
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.79
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.22
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,98.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.35
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.01
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.52
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.73
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.34
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.86
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,93.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.11
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.84
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
895926,"EAGLE STREET,HEAGE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.87
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.94
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.47
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,99.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.35
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
