Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.01
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.18
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.61
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.17
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,89.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.41
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.67
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,28.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.83
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.36
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.26
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.44
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.85
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.62
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.16
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,40.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,75.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,104.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.99
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.91
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.96
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.96
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.48
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,57.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,122.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.85
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,30.06
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.09
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,67.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,128.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.66
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.69
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
895926,"EAGLE STREET,HEAGE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.61
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.27
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.08
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,94.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.18
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.32
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.57
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.69
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.44
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,86.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
