Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.06
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.22
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.93
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.66
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,96.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.65
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.11
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,30.04
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.12
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,63.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,81.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,126.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.88
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.31
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.02
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.57
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.63
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,50.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,108.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.58
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.75
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.96
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.67
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,96.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.7
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.57
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
895926,"EAGLE STREET,HEAGE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.34
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.53
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,89.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.24
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.14
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.86
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.53
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.91
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
