Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.09
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.12
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,45.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.68
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.26
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.57
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.39
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,93.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.11
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.35
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.38
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.32
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.29
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.29
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
895926,"EAGLE STREET,HEAGE",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.97
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.07
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.33
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,76.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.25
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.45
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.21
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.99
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.17
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.75
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
