Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.29
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.95
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.38
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.09
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.69
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.35
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,60.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,120.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.86
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.28
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.34
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,93.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.95
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
895926,"EAGLE STREET,HEAGE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.59
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.22
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.24
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,79.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.36
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.41
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,102.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.95
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.43
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.94
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,56.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,110.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.22
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.05
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.42
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,85.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
