Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.69
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,87.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.63
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.38
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.27
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,97.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
895926,"EAGLE STREET,HEAGE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.42
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.32
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,42.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,88.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.27
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.33
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.19
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.33
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,14.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.88
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.37
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,77.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.63
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,14.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.94
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.87
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,42.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,83.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,14.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.86
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.51
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.46
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.22
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,32.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
