Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.96
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.46
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.12
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,94.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
895926,"EAGLE STREET,HEAGE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.46
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.78
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.05
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,40.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,93.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,14.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.36
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.24
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.43
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,50.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,120.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.69
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,14.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.19
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,32.27
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.04
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,132.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.73
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.45
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.32
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.39
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.23
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,107.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.84
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.46
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.16
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.54
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,115.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,68.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
