Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.73
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.09
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.21
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,111.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
895926,"EAGLE STREET,HEAGE",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.05
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.09
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.75
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.75
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,53.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,113.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.54
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.83
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.02
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.33
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.18
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,50.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,107.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.32
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.31
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.95
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,50.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,107.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.93
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.98
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.44
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,51.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,104.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.89
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.33
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.11
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,29.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.48
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,58.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,119.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.06
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.12
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.18
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,33.13
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.54
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,64.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,137.2
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.46
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
