Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.6
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
895926,"EAGLE STREET,HEAGE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.25
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,30.75
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.18
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,128.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.96
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.53
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.36
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.96
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,44.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,102.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.88
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.48
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,44.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,93.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.18
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.03
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.61
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.12
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.42
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.58
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,55.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,75.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,106.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.68
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.52
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.19
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.68
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,51.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,78.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,88.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.27
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.07
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.23
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,40.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,83.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
895926,"EAGLE STREET,HEAGE",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.51
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.76
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.26
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,88.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
