Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.64
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.34
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.16
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.02
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.04
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,51.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,112.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.34
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.46
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.06
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,89.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.49
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.79
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,100.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.19
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.29
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.93
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.15
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.67
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.23
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.82
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,47.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,98.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
895926,"EAGLE STREET,HEAGE",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.32
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.52
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,49.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,114.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
