Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.35
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.11
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.02
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.78
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,43.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,117.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.66
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.79
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.78
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.48
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,82.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.69
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,30.47
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.93
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,73.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,127.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.29
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,63.1
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,105.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.01
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.25
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.06
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,50.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,86.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
895926,"EAGLE STREET,HEAGE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,43.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,77.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.76
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.19
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.96
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,78.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.15
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
