Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.78
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.83
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.18
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.49
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,97.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.86
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.53
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.36
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,37.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.03
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
895926,"EAGLE STREET,HEAGE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.18
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.25
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.06
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.22
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,45.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.18
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.62
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
