Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.34
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.47
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.95
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.73
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.15
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.69
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
895926,"EAGLE STREET,HEAGE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.68
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.14
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.49
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.45
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
