Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,11.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.22
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.59
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.93
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,11.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.32
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.75
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,11.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
895926,"EAGLE STREET,HEAGE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.33
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.65
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.36
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.22
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.53
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.87
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,28.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.78
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
