Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.94
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,53.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,96.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,11.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.53
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.11
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.21
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,100.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
895926,"EAGLE STREET,HEAGE",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.93
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.33
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,57.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,93.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.93
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.77
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,85.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.92
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.05
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,84.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.76
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.87
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.58
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,85.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.98
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.37
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.24
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,88.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
