Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.49
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.94
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,59.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,100.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
895926,"EAGLE STREET,HEAGE",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.52
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.81
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,53.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,97.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.25
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.72
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.48
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,91.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.71
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.86
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,44.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,102.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,29.53
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.98
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.59
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,61.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,121.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,28.57
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.52
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.48
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,59.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,117.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,29.15
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.45
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.45
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,59.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,119.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
