Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,11.0
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
895926,"EAGLE STREET,HEAGE",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,32.25
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.02
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.05
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,68.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,131.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,11.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,29.95
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.49
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.12
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,122.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.42
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,29.51
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.65
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.46
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,54.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,120.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,11.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.19
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,29.44
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.81
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.33
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,53.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,120.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,32.58
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.91
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.06
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,62.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,132.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,11.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.71
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,29.64
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.39
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.53
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,61.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,121.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
895926,"EAGLE STREET,HEAGE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
