Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,31.96
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,76.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,131.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.43
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.16
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,30.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.43
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,74.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,125.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,29.49
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.04
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.81
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,68.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,121.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,11.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,28.78
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.87
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,69.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,118.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.82
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,28.82
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.02
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,70.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,118.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.28
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.64
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.22
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,58.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,101.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,76.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,12.0
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
895926,"EAGLE STREET,HEAGE",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.33
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.52
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
