Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,15.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.17
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.01
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.02
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.75
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,15.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.85
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.45
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.89
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.07
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.25
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.27
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
895926,"EAGLE STREET,HEAGE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.02
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.74
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.21
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,78.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
