Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.24
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.88
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.97
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.54
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.17
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.68
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.86
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.39
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.77
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
895926,"EAGLE STREET,HEAGE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.37
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.75
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.39
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.18
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.63
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.77
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,77.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
