Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.94
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.08
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.51
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,87.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.14
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.19
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.67
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.36
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,34.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
895926,"EAGLE STREET,HEAGE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.57
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.18
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.38
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.64
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.39
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.05
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,55.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,113.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.96
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.96
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.16
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.21
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.93
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,91.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.39
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
