Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.74
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.49
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.01
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.49
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,76.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.27
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.78
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.08
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,93.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.43
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.78
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
895926,"EAGLE STREET,HEAGE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.18
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.82
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.89
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.61
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,73.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.17
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.44
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.82
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.78
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,34.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,82.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.03
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.32
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.61
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.52
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,83.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
