Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.25
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.69
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.81
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,102.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.63
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.41
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.98
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.07
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.56
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.89
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.13
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
895926,"EAGLE STREET,HEAGE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.25
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.27
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,117.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.42
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.23
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.11
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.79
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.84
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.66
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.56
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.92
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.08
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.85
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.12
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.53
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,53.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,111.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.13
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.17
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.24
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,15.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.16
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.32
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.78
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,31.06
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.13
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,65.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,129.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.67
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.25
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.96
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.82
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.04
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
