Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.79
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.94
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.16
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.36
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,33.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,85.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,97.3
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.71
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.69
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
895926,"EAGLE STREET,HEAGE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.71
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.17
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.53
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,47.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,91.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,109.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.85
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.89
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.36
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.52
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.32
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.16
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,31.87
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.25
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,63.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,89.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,134.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.82
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.77
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.68
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.34
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.05
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.75
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.64
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.46
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,39.79
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.42
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,80.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,99.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,165.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.87
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.39
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.06
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.31
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.81
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,32.46
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.11
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,61.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,83.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,135.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.04
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.91
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.03
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.95
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.39
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,84.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,116.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,15.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.35
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.77
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
