Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.01
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,31.09
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.02
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,59.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,84.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,128.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,15.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.27
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.59
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
895926,"EAGLE STREET,HEAGE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.37
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.32
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,48.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,15.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.61
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.25
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,56.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,110.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.16
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.18
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.66
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.83
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,54.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,111.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.15
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.03
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.51
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,45.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,81.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.77
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.71
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.18
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.39
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.53
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.86
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
