Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
895926,"EAGLE STREET,HEAGE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.89
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.23
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.64
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.55
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.86
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.28
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.94
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.55
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.69
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.08
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.77
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.59
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.55
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.12
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.77
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.08
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.56
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.34
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.24
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,76.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
895926,"EAGLE STREET,HEAGE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.65
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.73
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,86.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
