Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.25
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.12
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.63
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.24
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.88
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.88
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.88
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.84
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.75
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.11
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.69
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.64
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.61
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.02
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.68
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.88
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.71
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.11
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,41.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,79.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.31
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
895926,"EAGLE STREET,HEAGE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.71
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.06
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.39
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.18
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.44
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.97
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.19
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,77.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
