Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.32
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.57
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.45
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,86.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.29
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.49
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.47
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.63
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,77.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.73
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.43
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.39
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.17
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,39.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.11
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.44
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.41
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.13
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.35
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
895926,"EAGLE STREET,HEAGE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.54
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.57
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.46
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.44
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.46
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.33
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.42
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.03
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.44
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.97
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,93.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.27
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.58
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
