Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.84
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.51
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.42
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.26
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,98.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.11
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,14.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.14
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.48
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,96.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,14.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.64
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.27
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.87
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,46.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,103.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,14.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.14
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.86
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.67
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.43
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,48.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,89.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.38
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,13.9
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
895926,"EAGLE STREET,HEAGE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.56
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.91
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.38
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.42
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,44.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,79.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.25
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.35
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.07
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.73
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.44
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,107.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.25
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.86
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,98.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.98
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
