Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.09
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.61
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.76
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.57
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.69
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.94
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,43.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,13.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.58
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.84
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.09
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,83.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
895926,"EAGLE STREET,HEAGE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.86
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.84
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.75
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.31
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,86.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.63
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.66
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.97
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.38
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,79.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.78
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.53
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,12.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.34
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.92
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.75
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.16
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.37
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,89.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.94
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,12.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.93
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.28
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.32
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.41
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,58.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,103.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
