Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,12.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.39
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.33
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.12
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.36
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,68.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,89.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,118.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.11
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.82
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.67
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.03
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,46.1
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,93.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,12.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.65
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
895926,"EAGLE STREET,HEAGE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.51
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.68
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.07
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,43.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,77.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,12.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.75
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.62
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.03
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.19
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,83.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.27
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.12
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,78.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.46
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.76
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,78.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.56
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.31
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
