Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.51
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.02
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,63.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,119.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.59
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.22
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.94
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.72
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.47
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.27
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,106.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.88
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,11.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
895926,"EAGLE STREET,HEAGE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.33
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.24
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,43.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,90.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.56
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.08
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.05
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.79
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,104.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.34
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.78
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.08
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.21
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.66
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.78
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.44
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.36
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
