Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.28
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.89
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.03
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.67
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
895926,"EAGLE STREET,HEAGE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.15
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.26
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.52
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,37.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.21
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.39
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.45
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.61
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.95
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.24
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.88
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.47
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.28
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.51
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.04
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
