Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
895926,"EAGLE STREET,HEAGE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.82
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.09
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.79
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.77
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.72
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.18
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.37
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.79
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.09
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.45
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.73
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.21
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.67
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.31
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.57
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,31.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
895926,"EAGLE STREET,HEAGE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.35
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
