Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.37
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.29
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.31
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.55
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.91
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.15
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.79
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
895926,"EAGLE STREET,HEAGE",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.33
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
