Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.04
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.26
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,54.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,70.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,90.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.06
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,46.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,74.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.65
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.39
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,11.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.38
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.86
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,43.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.66
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.18
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.27
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,44.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,11.6
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
895926,"EAGLE STREET,HEAGE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.17
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.81
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,11.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.11
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.32
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,78.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.33
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
