Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,11.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.18
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.27
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,79.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.43
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.59
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.44
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.68
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.11
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.94
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.54
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
895926,"EAGLE STREET,HEAGE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.84
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.53
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
895926,"EAGLE STREET,HEAGE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.03
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.21
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,78.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.78
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.01
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,81.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,4.8
