Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.35
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.92
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.66
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.26
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.07
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
895926,"EAGLE STREET,HEAGE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.5
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.22
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,44.3
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.3
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
895926,"EAGLE STREET,HEAGE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.38
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.6
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,54.5
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.1
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,84.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
895926,"EAGLE STREET,HEAGE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.28
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.21
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,75.7
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.0
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,11.9
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
895926,"EAGLE STREET,HEAGE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
895926,"EAGLE STREET,HEAGE",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.11
895926,"EAGLE STREET,HEAGE",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.97
895926,"EAGLE STREET,HEAGE",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
