Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
895926,"EAGLE STREET,HEAGE",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.43
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.75
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.1
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.3
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,12.1
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.82
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.9
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.3
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,12.1
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
895926,"EAGLE STREET,HEAGE",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.57
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.89
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,06,N Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,transformer,,Temperature,C,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.99
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.49
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.94
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,06,N Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.94
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.57
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,06,N Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.94
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.01
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,06,N Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,transformer,,Temperature,C,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.99
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,06,N Current (RMS),A,42.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
