Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,transformer,,Temperature,C,17.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.32
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.02
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.19
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,06,N Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,85.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.98
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,transformer,,Temperature,C,17.7
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
895926,"EAGLE STREET,HEAGE",2024-01-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.23
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.44
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.77
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.71
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,06,N Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,100.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,transformer,,Temperature,C,17.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.91
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,06,N Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,93.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.87
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,05,N Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,transformer,,Temperature,C,17.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.41
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.43
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,06,N Current (RMS),A,43.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,transformer,,Temperature,C,18.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.89
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.91
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.61
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,06,N Current (RMS),A,50.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,93.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,transformer,,Temperature,C,18.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.96
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,30.27
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.67
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,06,N Current (RMS),A,72.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,125.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.08
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,05,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,transformer,,Temperature,C,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.13
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,06,N Current (RMS),A,58.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,108.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,05,N Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
