Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,transformer,,Temperature,C,18.3
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
895926,"EAGLE STREET,HEAGE",2024-01-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.79
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.87
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.34
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,06,N Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,100.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,transformer,,Temperature,C,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.3
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.62
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,06,N Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,98.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,transformer,,Temperature,C,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.91
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.97
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,06,N Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,74.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,transformer,,Temperature,C,18.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.58
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.75
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.29
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,06,N Current (RMS),A,43.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,94.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,transformer,,Temperature,C,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.57
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,30.51
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.33
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,06,N Current (RMS),A,60.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,128.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.89
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,05,N Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,transformer,,Temperature,C,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.15
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.82
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.53
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.28
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,06,N Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,102.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,transformer,,Temperature,C,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
